Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,27.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,28.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,24.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,30.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,28.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,23.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,35.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,18.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,31.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,18.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,30.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,26.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,17.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,27.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,25.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,17.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,25.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,25.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,20.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,35.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,23.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,22.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,32.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,21.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,34.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,24.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,27.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,50.1
