Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,25.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,29.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,22.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,28.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,25.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,24.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,32.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,22.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,31.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,21.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,36.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,26.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,32.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,23.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,27.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,31.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,141.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,22.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,32.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,35.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,169.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,31.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,30.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,37.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,142.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,27.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,33.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
