Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,163.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,162.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,38.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,36.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,159.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,32.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,32.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,28.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,30.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,32.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,32.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,40.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,174.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,39.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,26.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,27.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,27.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,28.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,27.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,35.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,29.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,34.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,29.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,25.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,22.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,157.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,25.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,36.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,29.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,22.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,35.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,182.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,25.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,23.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,41.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,176.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.23
