Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,23.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,25.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,21.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,24.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,23.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,20.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,23.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,24.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,19.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,32.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,14.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,14.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,22.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,12.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,27.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,11.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,13.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,22.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,18.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,20.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,13.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
