Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,13.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,17.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,16.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,13.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,13.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,17.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,11.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,14.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,13.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,15.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,14.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,19.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,15.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,18.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,16.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,16.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,21.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,18.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,15.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,23.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,16.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
