Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,14.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,13.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,14.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,13.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,23.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,15.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,16.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,23.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,20.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,13.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,15.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,11.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,19.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,12.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,20.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,19.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,14.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,25.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,21.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,12.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,18.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,13.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,22.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,19.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
