Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,22.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,13.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,21.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,15.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,24.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,15.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,24.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,15.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,23.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,18.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,17.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,25.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,15.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,20.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,14.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,21.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,16.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,22.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,24.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,16.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,23.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,14.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,17.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,25.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
