Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,13.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,24.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,21.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,15.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,21.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,22.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,19.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,22.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,21.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,17.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,26.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,23.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,49.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,23.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,25.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,26.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,27.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,30.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,31.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,28.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,29.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,33.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
