Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,21.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,42.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,30.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,211.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,22.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,32.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,201.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,23.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,33.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,33.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,24.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,31.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,33.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,24.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,139.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,182.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,24.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,41.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,33.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,174.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,24.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,39.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,32.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,33.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,32.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,28.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,27.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,35.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,32.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,25.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,38.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,26.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,30.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
