Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,26.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,34.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,31.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,25.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,32.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,171.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,27.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,29.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,38.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,24.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,30.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,33.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,24.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,24.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,164.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,28.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,37.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,36.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,76.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,185.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,26.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,35.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,41.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,49.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,203.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,209.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,46.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,199.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,49.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,189.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,209.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,29.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,43.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,47.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,178.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,21.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,37.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,39.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,159.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,187.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,23.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,34.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,41.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,178.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,45.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,193.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
