Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,35.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,43.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,184.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,47.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,199.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,202.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,29.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,46.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,45.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,190.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,174.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,163.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,178.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,41.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,37.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,39.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,45.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,150.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,165.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,194.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,35.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,38.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,43.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,47.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,139.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,201.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,32.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,45.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,193.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,46.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,168.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,197.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,28.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,37.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,44.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,165.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,187.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,28.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,37.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,41.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,157.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,214.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,186.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,41.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,204.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,180.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,29.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,36.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,40.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,189.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,25.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,34.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,42.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,21.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,34.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,31.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
