Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,23.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,31.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,27.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,18.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,25.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,23.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,24.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,30.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,24.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,27.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,27.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,24.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,24.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,26.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,27.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,28.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,37.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,14.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,21.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,30.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,18.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,24.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,20.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,24.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
