Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,14.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,26.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,32.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,13.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,25.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,26.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,13.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,24.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,23.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,15.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,27.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,17.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,28.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,24.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,17.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,22.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,28.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,27.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,23.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,27.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,30.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,15.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,23.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,31.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,180.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,22.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,31.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,40.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,20.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,21.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,36.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,170.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
