Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,20.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,24.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,38.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,25.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,33.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,24.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,24.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,28.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,27.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,17.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,24.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,31.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,182.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,19.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,40.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,175.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,91.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,172.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,22.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,20.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,38.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,17.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,16.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,20.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,25.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,24.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,16.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,24.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,23.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,21.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,25.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
