Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,23.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,22.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,23.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,18.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,24.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,24.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,35.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,25.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,30.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,26.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,28.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,25.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,25.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,27.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,23.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,31.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,25.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,26.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,29.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,154.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,24.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,30.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,34.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,23.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,28.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,31.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,29.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,36.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,154.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,167.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,32.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,35.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,37.29
