Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,49.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,206.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,48.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,31.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,33.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,200.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,142.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,168.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,33.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,35.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,37.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,30.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,31.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,37.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,34.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,32.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,19.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,31.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,27.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,26.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,26.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,24.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,172.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,30.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,27.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,37.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,161.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,33.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,32.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,35.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,31.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,31.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,39.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,166.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,23.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,28.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,38.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,26.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,29.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,26.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
