Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,28.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,30.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,22.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,25.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,26.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,25.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,25.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,18.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,17.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,24.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,18.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,15.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,26.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,14.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,13.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,22.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,50.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,16.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,25.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,16.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.85
