Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,16.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,10.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,19.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,14.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,12.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,15.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,20.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,15.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,16.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,16.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,17.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,14.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,16.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,16.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,18.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,14.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,15.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,16.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
