Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,19.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,14.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,21.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,22.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,14.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,17.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,25.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,15.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,19.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,26.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,17.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,27.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,22.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,15.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,20.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,21.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,14.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,22.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,19.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,23.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,21.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,13.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,22.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
