Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,15.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,19.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,22.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,20.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,22.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,16.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,20.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,23.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,20.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,25.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,18.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,23.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,17.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,16.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,22.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,20.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,13.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,19.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,22.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,14.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,19.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,22.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,15.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,25.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,21.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,23.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
