Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,22.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,15.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,19.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,15.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,23.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,17.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,20.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,16.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,23.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,26.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,22.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,28.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,22.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,28.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,26.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,27.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,30.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,26.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,29.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,31.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,28.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,27.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,26.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,28.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
