Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,22.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,35.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,29.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,22.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,36.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,33.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,33.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,29.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,22.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,33.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,28.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,31.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,190.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,28.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,43.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,28.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,181.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,149.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,176.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,35.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,172.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,166.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,39.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,36.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,199.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,176.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,46.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,38.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,190.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,195.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,31.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,44.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,28.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,30.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,25.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
