Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,36.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,29.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,30.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,29.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,29.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,32.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,30.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,33.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,29.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,37.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,28.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,30.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,34.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,31.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,29.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,36.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,31.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,26.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,34.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,31.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,203.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,185.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,34.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,46.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,194.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,188.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,168.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,35.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,36.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,182.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,187.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,35.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,41.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,182.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
