Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,36.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,41.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,30.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,161.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,215.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,38.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,49.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,30.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,219.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,34.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,50.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,32.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,209.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,188.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,30.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,42.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,41.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,44.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,67.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,175.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,189.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,33.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,40.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,42.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,167.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,45.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,133.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,172.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,193.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,31.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,39.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,43.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,50.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,194.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,212.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,36.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,45.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,48.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,160.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,175.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,182.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,37.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,40.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,40.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,172.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,172.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,35.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,36.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,37.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,58.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,33.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,31.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,25.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,25.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,26.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
