Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,25.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,28.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,23.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,24.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,25.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,24.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,23.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,27.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,26.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,27.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,24.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,27.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,24.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,21.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,23.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,20.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,20.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,23.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,27.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,21.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,29.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,21.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,17.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,25.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,24.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,15.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
