Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,25.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,20.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,23.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,53.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,23.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,24.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,30.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,14.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,26.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,29.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,30.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,57.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,29.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,28.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,29.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,20.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,29.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,22.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,29.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,19.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
