Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,31.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,28.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,190.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,29.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,33.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,181.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,172.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,30.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,39.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,35.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,164.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,178.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,31.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,32.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,39.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,164.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,33.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,26.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,36.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,30.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,24.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,33.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,25.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,23.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,29.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,175.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,27.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,21.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,38.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,44.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,188.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,36.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,25.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,42.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,153.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,156.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,36.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,38.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,25.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,37.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
