Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,37.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,32.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,34.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,29.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,32.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,34.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,168.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,32.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,37.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,36.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,178.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,32.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,31.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,40.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,170.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,162.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,28.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,36.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,36.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,185.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,23.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,42.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,21.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,35.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,29.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,34.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,31.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,34.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,30.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,24.34
