Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,33.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,34.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,146.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,171.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,27.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,31.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,37.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,33.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,29.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,173.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,31.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,39.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,165.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,26.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,29.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,32.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,27.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,25.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,16.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,24.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,28.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,17.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,20.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,22.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,46.1
