Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,22.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,19.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,16.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,17.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,18.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,14.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,17.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,18.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,13.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,17.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,12.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,21.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,12.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,15.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,15.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,14.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,19.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
