Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,15.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,15.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,16.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,14.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,15.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,18.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,14.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,17.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,17.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,18.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,15.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,16.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,17.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,16.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,12.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,16.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,14.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,17.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.74
