Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,13.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,18.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,14.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,21.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,22.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,17.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,20.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,24.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,21.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,17.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,12.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,18.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,21.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,12.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,22.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,26.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,22.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,13.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,26.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,105.0
