Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,14.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,24.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,20.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,22.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,21.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,15.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,20.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,28.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,22.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,31.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,20.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,18.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,20.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,15.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,21.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,14.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,18.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,20.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,20.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
