Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,21.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,22.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,24.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,16.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,22.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,21.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,16.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,22.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,16.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,26.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,19.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,24.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,23.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,20.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,31.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,26.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,21.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,27.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,19.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,24.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,23.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,19.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,25.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,53.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
