Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,24.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,27.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,26.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,35.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,25.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,22.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,27.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,32.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,24.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,26.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,32.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,25.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,27.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,30.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,27.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,27.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,30.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,23.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,29.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,34.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,21.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,28.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,30.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,23.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,26.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,166.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,24.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,30.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,37.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,22.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,28.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,35.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
