Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,21.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,24.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,38.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,23.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,26.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,32.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,26.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,27.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,32.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,27.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,26.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,30.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,163.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,30.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,31.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,34.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,35.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,48.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,206.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,34.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,46.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,197.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,53.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,166.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,226.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,38.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,36.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,154.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,216.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,42.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,184.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,30.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,37.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,40.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,162.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,167.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,33.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,37.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,37.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,37.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,34.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
