Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,34.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,30.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,30.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,157.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,29.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,32.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,157.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,187.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,37.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,38.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,42.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,158.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,49.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,161.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,209.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,38.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,36.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,199.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,163.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,28.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,33.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,36.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,28.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,32.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,29.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,23.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,29.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,28.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,28.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,57.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,26.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,35.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,30.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,157.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,22.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,36.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,32.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,24.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,31.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
