Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,33.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,13.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,25.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,30.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,13.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,26.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,16.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,22.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,53.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,23.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,12.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,18.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,50.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,16.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,24.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,19.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,14.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,23.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,22.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,13.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,22.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,36.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,21.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,10.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,22.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,25.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
