Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,22.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,27.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,19.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,17.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,28.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,22.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,15.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,26.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,20.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,26.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,12.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,24.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,19.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,26.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,15.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,27.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,16.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,20.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,31.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,15.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,21.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,22.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,18.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,19.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,20.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
