Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,12.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,23.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,21.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,10.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,24.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,30.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,28.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,28.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,23.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,34.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,17.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,16.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,8.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,25.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,18.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,19.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,27.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,20.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,15.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,28.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,29.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,166.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,13.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,22.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,14.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,19.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,31.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
