Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,16.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,34.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,25.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,145.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,22.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,30.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,25.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,29.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,154.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,24.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,34.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,27.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,26.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,31.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,28.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,29.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,30.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,27.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,27.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,27.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,22.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,29.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,28.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,177.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,34.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,39.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,145.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,168.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,27.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,33.85
