Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,37.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,34.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,156.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,28.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,34.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,32.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,179.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,30.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,39.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,171.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,33.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,38.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,34.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,31.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,26.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,25.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,25.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,23.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,24.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,28.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,25.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,37.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,24.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,35.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,39.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,165.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,28.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,29.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,28.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
