Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,22.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,22.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,24.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,22.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,20.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,19.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,21.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,22.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,33.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,27.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,16.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,19.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,27.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,19.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,23.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,63.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,15.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,18.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,29.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,23.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,15.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,17.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,21.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,20.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,19.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,19.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,20.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,18.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
