Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,15.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,19.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,15.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,15.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,16.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,20.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,15.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,17.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,17.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,16.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,15.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,18.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,15.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,15.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,17.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,17.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,19.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
