Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,18.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,17.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,18.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,21.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,20.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,16.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,17.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,17.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,23.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,15.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,26.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,13.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,21.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,13.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,19.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,23.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,22.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,23.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,48.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
