Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,19.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,19.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,19.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,21.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,21.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,21.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,21.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,19.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,19.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,17.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,18.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,25.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,17.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,24.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,24.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
