Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,19.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,17.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,21.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,18.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,18.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,23.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,18.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,24.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,20.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,26.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,25.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,19.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,24.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,24.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,23.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,30.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,26.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,22.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,35.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,28.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,25.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,31.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,31.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
