Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,28.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,28.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,30.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,24.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,123.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,28.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,25.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,27.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,24.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,30.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,29.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,128.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,29.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,29.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,24.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,30.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,28.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,26.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,31.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,24.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,29.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,34.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,148.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,27.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,30.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,35.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,154.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,36.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,36.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,32.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
