Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,40.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,32.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,33.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,130.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,27.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,29.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,32.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,29.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,157.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,31.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,35.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,29.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,181.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,30.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,41.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,176.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,34.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,39.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,36.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,35.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,37.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,34.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,173.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,27.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,39.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,34.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,183.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,37.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,40.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,55.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,97.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,231.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
