Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,28.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,33.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,53.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,35.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,37.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,177.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,31.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,34.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,40.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,162.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,32.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,32.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,36.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,30.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,29.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,33.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,33.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,22.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,35.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,28.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,26.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,28.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,26.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,28.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,29.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,31.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,28.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,21.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,32.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,26.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,168.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,23.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,38.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,33.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
