Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,23.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,23.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,25.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,23.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,23.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,22.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,32.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,29.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,26.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,28.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,21.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,53.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,18.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,22.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,21.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,14.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,20.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,21.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,16.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,23.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,19.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,14.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,26.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,19.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
