Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,18.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,24.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,22.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,18.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,34.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,20.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,23.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,33.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,193.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,25.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,31.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,76.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,184.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,50.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,206.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,30.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,47.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,32.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,42.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,26.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,173.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,123.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,171.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,29.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,39.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,27.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,39.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,29.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,23.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,34.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,26.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,29.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,40.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,27.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,170.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,23.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,39.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,28.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
