Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,19.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,29.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,22.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,137.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,18.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,31.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,20.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,38.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,29.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,21.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,34.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,29.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,37.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,22.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,200.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,31.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,45.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,190.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,35.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,26.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,26.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,19.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,21.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,26.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,30.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,23.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,33.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,30.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,29.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,27.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,158.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
