Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,24.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,30.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,164.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,37.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,30.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,24.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,34.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,21.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,22.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,27.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,24.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,21.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,25.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,25.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,28.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,33.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,30.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,29.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,31.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,24.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,23.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,23.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,49.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,58.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,29.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,25.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,28.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,28.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,30.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,30.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
