Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,23.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,30.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,30.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,171.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,164.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,24.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,39.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,36.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,163.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,172.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,22.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,39.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,31.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,18.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,34.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,20.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,32.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,29.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,32.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,18.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,24.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,16.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,22.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,31.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,18.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,33.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,173.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,22.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,39.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
