Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,23.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,15.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,22.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,18.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,50.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,17.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,20.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,22.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,13.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,16.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,24.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,15.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,14.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,16.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,13.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,16.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,18.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,13.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,18.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.62
