Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,13.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,18.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,17.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,13.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,14.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,18.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,16.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,14.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,17.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,18.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,35.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,15.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,15.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,17.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,14.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,16.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,18.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,20.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
