Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,17.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,19.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,16.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,19.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,20.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,15.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,19.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,17.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,20.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,17.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,16.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,17.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,16.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,16.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,17.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,16.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,21.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,19.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,21.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,20.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
