Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,15.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,18.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,19.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,21.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,17.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,22.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,16.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,21.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,22.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,19.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,22.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,9.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,8.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,8.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,9.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
