Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,12.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,11.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,8.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,8.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,10.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,9.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
