Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,9.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,12.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,12.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,12.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,11.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,12.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,28.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,12.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,11.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,N Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,14.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,17.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
