Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,12.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,N Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,13.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,9.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,12.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,27.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,12.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,13.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,12.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,8.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,13.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,12.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,14.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,16.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,13.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,17.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,42.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,15.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,44.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,N Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
