Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,21.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,22.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,17.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,14.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,15.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,39.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,22.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,9.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,13.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,15.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,9.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,17.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,9.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,12.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,15.1
