Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,16.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,N Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,12.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,21.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,8.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,35.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,9.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,16.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,N Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,16.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,17.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,10.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,15.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,7.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,13.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,12.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,16.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,29.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
